Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,11.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,18.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,25.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,13.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,6.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,11.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,18.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,25.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,14.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,72.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,6.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,6.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,10.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,19.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,24.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,13.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,20.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,19.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,14.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,57.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,8.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,21.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,18.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,17.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,8.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,7.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,6.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,21.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,19.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,17.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,60.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,6.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,6.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,20.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,21.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,17.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
