Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,6.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,6.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,20.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,24.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,18.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,7.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,7.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,21.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,25.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,19.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,65.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,8.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,8.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,6.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,7.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,22.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,21.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,20.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,9.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,9.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,7.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,22.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,19.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,9.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,8.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,27.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,21.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,68.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,10.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,7.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,26.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,28.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,24.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,10.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,11.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,12.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,8.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,30.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,30.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,24.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,72.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
