Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,10.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,10.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,10.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,7.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,33.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,28.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,23.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,83.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,19.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,6.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,79.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,10.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,9.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,8.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,42.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,34.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,24.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,100.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,10.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,6.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,9.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,16.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,7.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,29.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,40.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,24.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,104.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,10.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,6.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,9.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,15.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,7.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,64.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,31.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,37.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,27.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,87.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,156.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,11.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,12.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,8.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,33.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,26.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,84.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,17.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,6.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,9.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,9.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,11.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,35.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,33.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,28.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,83.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,12.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,8.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,7.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,12.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,9.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,33.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,32.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,27.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,82.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
