Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,11.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,8.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,14.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,34.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,33.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,23.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,90.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,11.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,7.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,13.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,9.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,6.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,33.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,32.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,26.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,83.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,143.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,22.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,7.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,91.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,13.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,9.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,7.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,44.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,26.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,102.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,186.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,18.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,7.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,78.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,14.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,16.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,71.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,44.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,36.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,26.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,102.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,185.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,18.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,7.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,76.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,19.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,9.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,7.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,82.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,48.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,30.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,29.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,110.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,201.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,12.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,8.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,8.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,10.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,89.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,45.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,32.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,28.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,100.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,191.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,11.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,10.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,24.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,9.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,103.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,48.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,36.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,31.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,98.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,200.9
