Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,12.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,7.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,20.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,8.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,7.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,85.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,47.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,34.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,29.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,100.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,198.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,13.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,6.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,11.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,17.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,8.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,9.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,74.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,27.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,90.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,180.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,11.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,10.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,16.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,8.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,38.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,24.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,31.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,88.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,132.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,10.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,10.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,6.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,7.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,75.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,27.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,32.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,85.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,156.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,9.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,13.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,16.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,7.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,8.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,70.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,84.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,32.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,29.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,94.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,176.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,11.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,13.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,7.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,8.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,105.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,36.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,38.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,34.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,83.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,12.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,9.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,13.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,7.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,6.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,41.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,31.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,33.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,86.0
