Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,28.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,81.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,8.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,6.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,24.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,13.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,17.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,79.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,7.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,8.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,8.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,19.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,15.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,15.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,71.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,7.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,6.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,9.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,22.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,19.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,17.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,79.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,12.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,22.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,19.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,13.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,80.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,6.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,15.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,6.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,64.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,27.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,19.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,18.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,7.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,13.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,55.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,28.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,16.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,18.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,11.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,11.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,30.77
