Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,12.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,23.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,95.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,8.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,8.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,10.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,28.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,20.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,8.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,12.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,7.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,27.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,21.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,22.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,9.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,10.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,7.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,24.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,20.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,72.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,9.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,9.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,10.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,-4.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,23.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,8.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,11.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,87.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,9.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,14.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,85.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,101.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,9.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,9.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,10.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,46.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,21.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,22.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,72.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,9.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,6.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,-5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
