Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,27.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,26.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,28.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,7.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,9.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,9.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,-7.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,22.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,26.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,108.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,10.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,7.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,12.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,12.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,5.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,27.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,14.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,32.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,97.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,9.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,7.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,11.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,-2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,25.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,12.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,23.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,81.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,4.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,4.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,9.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,15.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,21.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,36.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,13.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,99.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,150.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,10.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,17.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,72.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,23.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,39.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,13.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,105.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,8.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,10.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,13.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,24.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,35.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,13.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,96.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,8.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,11.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,60.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
