Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,30.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,15.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,10.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,24.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,30.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,14.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,6.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,11.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,6.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,95.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,23.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,34.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,16.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,6.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,11.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,29.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,17.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,74.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,7.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,7.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,25.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,32.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,18.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,78.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,8.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,12.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,26.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,30.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,21.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,8.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,12.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,5.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,28.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,73.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,120.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,9.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,13.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,8.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
