Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,38.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,30.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,85.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,10.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,10.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,10.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,8.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,6.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,32.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,33.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,27.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,10.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,7.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,8.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,30.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,32.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,26.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,78.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,11.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,8.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,8.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,12.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,9.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,40.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,36.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,29.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,88.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,11.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,7.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,8.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,11.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,12.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,41.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,36.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,29.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,90.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,8.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,35.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,30.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,83.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,162.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,13.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,10.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,57.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,12.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,9.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,9.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,38.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,31.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,34.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,85.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,15.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,8.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,11.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,12.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,7.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
