Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,40.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,28.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,37.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,88.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,17.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,5.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,12.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,72.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,19.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,49.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,27.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,39.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,111.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,206.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,164.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,17.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,11.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,72.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,17.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,9.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,73.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,36.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,36.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,101.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,215.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,16.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,12.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,67.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,9.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,9.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,75.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,54.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,39.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,107.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,225.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,15.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,11.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,62.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,20.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,8.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,7.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,84.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,53.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,36.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,34.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,109.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,219.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,145.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,14.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,9.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,10.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,14.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,11.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,98.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,44.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,44.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,30.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,93.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,13.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,11.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,56.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,16.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,13.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,7.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,55.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,92.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,51.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,30.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,110.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,214.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,15.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,7.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,10.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,62.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,13.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,11.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,8.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,55.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
