Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,47.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,33.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,35.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,96.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,18.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,13.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,76.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,12.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,11.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,10.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,46.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,38.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,88.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,189.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,19.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,6.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,10.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,79.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,11.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,9.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,11.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,46.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,40.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,88.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,192.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,20.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,5.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,6.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,11.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,9.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,48.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,32.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,33.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,102.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,200.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,20.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,7.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,85.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,51.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,35.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,32.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,108.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,213.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,20.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,6.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,84.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,7.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,9.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,89.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,32.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,36.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,113.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,219.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,137.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,154.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,15.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,13.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,9.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,23.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,97.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,96.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,52.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,40.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,217.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,13.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,10.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,13.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,11.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,91.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,22.6
