Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,48.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,35.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,98.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,202.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,147.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,14.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,9.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,10.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,14.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,88.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,83.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,50.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,31.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,39.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,101.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,209.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,14.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,11.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,8.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,17.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,6.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,51.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,33.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,31.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,105.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,213.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,13.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,20.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,9.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,84.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,91.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,55.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,29.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,126.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,229.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,17.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,10.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,11.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,72.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,15.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,62.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,94.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,56.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,33.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,28.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,127.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,232.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,140.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,17.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,11.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,17.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,54.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,28.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,135.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,16.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,7.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,10.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,67.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,20.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,83.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,80.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,55.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,23.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,27.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,142.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,230.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,16.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,8.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,23.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,5.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,70.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,94.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
