Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,35.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,25.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,45.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,97.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,188.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,12.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,12.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,17.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,10.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,44.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,23.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,37.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,101.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,182.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,12.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,8.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,9.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,17.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,6.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,9.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,74.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,46.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,26.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,33.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,102.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,192.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,14.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,9.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,59.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,16.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,68.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,44.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,36.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,32.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,183.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,14.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,10.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,58.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,18.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,7.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,43.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,37.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,33.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,79.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,178.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,154.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,9.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,22.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,97.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,97.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,49.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,39.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,29.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,103.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,204.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,16.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,9.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,9.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,16.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,47.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,31.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,29.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,96.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,196.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,15.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,63.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,16.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,6.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
