Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,48.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,24.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,122.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,202.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,12.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,16.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,10.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,6.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,70.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,46.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,30.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,25.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,102.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,12.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,14.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,17.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,10.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,89.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,51.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,23.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,37.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,119.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,211.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,157.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,12.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,12.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,16.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,9.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,12.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,41.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,33.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,40.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,76.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,173.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,166.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,11.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,6.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,14.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,17.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,7.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,7.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,41.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,36.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,38.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,71.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,174.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,151.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,10.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,7.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,12.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,18.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,10.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,39.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,34.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,39.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,165.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,12.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,8.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,15.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,62.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,19.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,11.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,80.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,40.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,33.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,43.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,81.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,169.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,180.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,13.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,8.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,17.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,72.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,17.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,6.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,75.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,104.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
