Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,41.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,40.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,38.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,171.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,167.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,161.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,14.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,8.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,16.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,60.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,67.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,17.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,30.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,35.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,187.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,6.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,18.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,20.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,6.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,86.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,46.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,25.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,37.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,98.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,191.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,10.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,11.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,17.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,8.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,31.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,32.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,11.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,8.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,9.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,19.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,9.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,9.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,79.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,41.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,37.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,30.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,81.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,173.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,11.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,7.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,18.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,9.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,11.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,78.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,45.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,31.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,31.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,92.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,191.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,10.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,9.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,13.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,10.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,10.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,34.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,31.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,29.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,17.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,8.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,9.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
