Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,48.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,29.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,108.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,201.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,12.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,22.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,39.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,26.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,87.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,6.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,11.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,27.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,26.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,10.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,8.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,6.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,10.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,30.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,24.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,24.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,70.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,17.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,73.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,9.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,9.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,38.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,27.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,19.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,91.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,9.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,4.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,5.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,7.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,7.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,30.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,23.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,22.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,10.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,10.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,8.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,6.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,33.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,25.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,21.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,74.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,141.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,8.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
