Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,25.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,23.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,21.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,20.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,23.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,22.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,8.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,7.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,10.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,21.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,23.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,25.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,7.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,17.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,21.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,7.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,7.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,17.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,25.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,16.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,63.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,16.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,21.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,15.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,15.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,17.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,15.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
