Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,14.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,18.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,4.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,14.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,17.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,12.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,5.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,14.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,15.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,12.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,17.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,15.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,12.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,15.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,14.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,4.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,13.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,15.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,13.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,14.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,13.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,13.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,3.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,13.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
