Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,20.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,18.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,19.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,11.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,8.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,21.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,18.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,18.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,4.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,11.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,6.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,22.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,17.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,16.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,52.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,11.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,21.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,15.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,15.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,9.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,19.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,15.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,14.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,8.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,6.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,18.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,17.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,13.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,4.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,19.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,21.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,12.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,10.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
