Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,39.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,44.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,183.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,8.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,8.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,7.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,18.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,16.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,8.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,76.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,98.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,37.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,49.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,29.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,115.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,206.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,7.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,9.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,11.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,17.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,13.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,7.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,71.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,26.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,108.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,33.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,49.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,32.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,109.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,142.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,204.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,10.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,9.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,9.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,20.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,19.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,7.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,65.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,86.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,85.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,26.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,62.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,107.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,42.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,55.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,32.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,126.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,178.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,231.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,6.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,11.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,21.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,9.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,11.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,89.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,89.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,41.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,37.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,36.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,175.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,11.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,20.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,10.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,14.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,86.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,62.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,31.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,41.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,7.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,7.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,10.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,23.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,12.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,13.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,96.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,40.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,34.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,39.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,83.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,171.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,144.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,18.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,75.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,22.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,14.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,59.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,92.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,62.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,26.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,91.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,111.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
