Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,43.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,43.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,51.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,89.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,182.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,180.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,214.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,9.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,22.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,11.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,95.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,90.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,43.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,38.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,36.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,183.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,7.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,22.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,10.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,9.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,94.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,43.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,35.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,34.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,88.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,10.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,21.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,58.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,44.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,31.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,34.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,90.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,184.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,9.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,6.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,9.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,22.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,7.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,41.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,34.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,84.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,175.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,12.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,5.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,6.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,54.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,24.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,7.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,99.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,47.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,31.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,29.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,106.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,199.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,14.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,8.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,24.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,8.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,102.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,32.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,34.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,106.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,211.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,10.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,9.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,21.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,9.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,8.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,56.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
