Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,42.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,38.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,37.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,89.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,12.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,6.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,12.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,21.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,9.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,6.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,89.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,90.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,50.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,34.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,41.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,97.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,210.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,8.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,8.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,10.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,20.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,6.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,84.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,85.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,88.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,48.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,41.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,38.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,86.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,202.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,175.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,161.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,8.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,12.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,22.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,7.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,9.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,91.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,30.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,129.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,83.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,43.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,45.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,41.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,12.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,52.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,20.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,9.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,9.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,87.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,101.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,47.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,43.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,41.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,86.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,179.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,174.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,12.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,11.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,9.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,16.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,10.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,9.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,72.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,102.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,98.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,41.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,46.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,42.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,86.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,175.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,194.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,178.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,11.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,10.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,17.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,7.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,7.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,95.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,38.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,38.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,40.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,86.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,166.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,163.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,11.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,12.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,15.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,64.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,17.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,9.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,73.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,87.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,96.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
