Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,38.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,38.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,47.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,90.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,197.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,14.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,13.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,13.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,59.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,57.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,15.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,9.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,83.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,42.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,37.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,42.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,179.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,157.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,178.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,12.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,14.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,10.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,11.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,70.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,96.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,94.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,98.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,51.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,47.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,46.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,87.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,218.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,198.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,192.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,8.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,13.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,26.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,12.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,7.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,70.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,111.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,55.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,93.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,51.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,42.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,39.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,90.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,217.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,165.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,10.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,8.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,15.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,65.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,16.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,14.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,8.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,60.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,42.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,41.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,40.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,81.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,180.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,175.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,169.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,11.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,15.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,64.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,16.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,14.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,71.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,40.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,40.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,35.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,80.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,171.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,12.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,9.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,11.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,15.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,13.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,9.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,45.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,38.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,37.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,83.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,188.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,162.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,10.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,10.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,13.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,14.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,13.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,65.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
