Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,29.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,29.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,35.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,78.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,9.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,12.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,12.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,35.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,18.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,30.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,149.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,12.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,9.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,10.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,15.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,38.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,27.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,33.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,77.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,12.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,10.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,8.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,35.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,20.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,27.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,83.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,9.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,9.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,10.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,11.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,9.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,32.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,28.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,28.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,8.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,9.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,13.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,4.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,56.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,35.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,22.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,84.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,149.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,7.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,32.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,20.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,19.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,85.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,7.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,11.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,6.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
