Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,29.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,20.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,17.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,84.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,10.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,7.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,11.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,56.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,31.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,21.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,8.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,7.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,11.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,82.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,30.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,23.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,25.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,9.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,9.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,17.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,58.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,72.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,38.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,26.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,29.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,81.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,162.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,9.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,9.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,15.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,10.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,35.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,20.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,31.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,88.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,10.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,7.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,15.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,-3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,11.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,20.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,33.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,85.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,11.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,7.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,13.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,9.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,36.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,26.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,30.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,79.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,6.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,7.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,6.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,14.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,6.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
