Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,29.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,31.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,79.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,9.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,11.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,16.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,7.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,69.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,30.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,38.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,147.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,161.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,7.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,14.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,19.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,17.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,71.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,97.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,35.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,41.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,77.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,168.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,207.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,6.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,16.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,6.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,10.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,67.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,98.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,33.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,36.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,32.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,8.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,18.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,6.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,79.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,39.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,30.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,169.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,10.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,11.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,17.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,-3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,73.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,72.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,37.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,20.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,17.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,96.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,156.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,8.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,22.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,7.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,7.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,94.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,80.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,41.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,36.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,32.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,72.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,175.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,138.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,8.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,7.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,9.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,92.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
