Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,46.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,23.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,122.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,195.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,14.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,6.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,6.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,9.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,33.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,9.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,24.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,102.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,14.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,13.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,60.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,12.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,7.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,11.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,35.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,24.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,87.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,11.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,12.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,12.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,-3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,8.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,32.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,34.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,119.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,14.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,5.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,61.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,11.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,76.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,37.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,19.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,25.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,95.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,14.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,11.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,8.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,19.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,23.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,85.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,8.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,12.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,13.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,34.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,32.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,25.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,62.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,10.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,7.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,10.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,14.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,5.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,4.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
