Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,13.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,15.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,13.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,4.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,14.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,4.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,20.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,13.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,22.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,13.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,14.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,22.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,4.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,14.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,16.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,23.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,13.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,5.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,13.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,22.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,13.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,14.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,14.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,23.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,13.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,13.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,6.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
