Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,14.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,24.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,15.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,61.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,11.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,14.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,26.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,19.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,14.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,14.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,23.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,19.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,56.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,3.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,14.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,24.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,21.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,61.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,6.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,5.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,11.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,14.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,23.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,20.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,3.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,7.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,16.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,24.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,19.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,15.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,6.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,15.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,23.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,16.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,9.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,5.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
