Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,20.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,24.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,15.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,15.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,9.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,7.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,27.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,16.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,5.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,9.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,11.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,31.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,17.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,75.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,7.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,11.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,19.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,32.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,13.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,85.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,7.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,10.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,21.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,30.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,13.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,83.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,9.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,11.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,21.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,22.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,15.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,63.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,11.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,20.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,23.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,16.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,5.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,10.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,13.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,58.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
