Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,22.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,22.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,6.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,11.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,5.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,21.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,19.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,62.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,79.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,7.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,12.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,37.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,23.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,28.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,85.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,13.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,6.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,60.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,14.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,8.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,11.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,35.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,23.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,28.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,7.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,7.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,10.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,33.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,28.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,28.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,78.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,142.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,8.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,14.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,9.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,5.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,33.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,7.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,8.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,14.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,10.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,33.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,28.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,24.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,82.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,17.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,14.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,9.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,29.9
