Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,66.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,79.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,45.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,44.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,100.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,188.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,183.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,12.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,21.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,9.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,16.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,91.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,69.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,86.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,44.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,29.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,46.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,104.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,193.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,11.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,10.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,22.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,6.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,10.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,43.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,31.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,38.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,91.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,181.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,6.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,15.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,9.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,66.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,27.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,111.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,40.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,37.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,84.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,160.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,11.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,11.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,16.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,7.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,25.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,85.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,36.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,38.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,41.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,82.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,172.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,12.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,13.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,8.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,7.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,71.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,91.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,41.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,35.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,35.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,86.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,13.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,11.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,19.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,9.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,83.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,87.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,31.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,95.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,176.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,15.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,13.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,16.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,8.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,8.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,39.3
