Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,41.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,29.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,42.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,100.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,177.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,18.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,8.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,79.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,90.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,47.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,32.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,44.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,103.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,186.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,18.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,9.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,77.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,72.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,15.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,8.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,104.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,97.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,47.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,43.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,87.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,199.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,182.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,205.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,18.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,9.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,11.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,78.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,10.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,24.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,103.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,47.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,40.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,47.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,86.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,200.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,170.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,18.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,7.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,7.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,78.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,16.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,11.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,68.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,90.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,48.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,43.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,40.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,89.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,202.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,169.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,18.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,10.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,19.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,10.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,96.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,51.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,40.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,38.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,96.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,216.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,169.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,22.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,9.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,67.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,93.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,16.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,13.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,71.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,57.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,95.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,56.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,45.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,108.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,234.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,190.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,17.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,8.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,13.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,11.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,15.29
