Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,64.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,96.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,42.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,41.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,37.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,80.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,177.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,12.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,10.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,11.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,13.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,10.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,15.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,65.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,68.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,117.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,87.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,50.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,47.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,99.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,151.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,208.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,196.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,12.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,11.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,11.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,12.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,15.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,30.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,125.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,86.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,34.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,44.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,107.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,147.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,221.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,184.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,17.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,11.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,7.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,11.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,15.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,8.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,65.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,25.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,23.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,104.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,95.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,40.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,52.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,38.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,95.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,171.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,215.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,13.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,9.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,7.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,10.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,14.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,36.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,44.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,32.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,87.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,154.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,183.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,10.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,8.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,6.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,13.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,10.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,58.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,31.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,37.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,27.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,10.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,11.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,8.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,30.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,25.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,23.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,79.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,7.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,11.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,4.29
