Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,-5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,26.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,112.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,16.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,7.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,-4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,32.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,11.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,117.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,10.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,8.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,9.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,30.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,18.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,16.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,84.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,95.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,26.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,29.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,22.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,74.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,16.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,11.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,38.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,20.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,21.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,101.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,160.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,12.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,30.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,11.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,19.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,9.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,6.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,9.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,14.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,37.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,16.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,23.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,12.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,6.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
