Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,9.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,25.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,16.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,31.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,96.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,20.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,7.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,69.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,86.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,9.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,35.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,27.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,87.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,11.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,23.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,15.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,17.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,77.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,67.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,78.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,8.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,39.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,12.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,15.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,142.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,172.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,11.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,12.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,11.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,15.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,108.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,141.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,8.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,7.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,8.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,29.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,22.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,76.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,9.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,11.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,10.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,6.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,31.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,29.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,23.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,12.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,7.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,31.2
