Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,12.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,37.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,24.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,17.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,101.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,12.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,6.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,13.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,32.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,15.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,28.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,92.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,14.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,9.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,29.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,16.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,26.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,83.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,10.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,12.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,7.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,87.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,31.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,19.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,34.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,15.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,67.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,13.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,58.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,38.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,12.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,30.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,117.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,13.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,5.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,8.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,30.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,20.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,24.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,9.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,26.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,22.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,21.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,70.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,8.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,5.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,6.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,40.7
