Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,10.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,7.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,27.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,14.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,83.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,7.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,9.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,9.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,25.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,12.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,30.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,89.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,6.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,9.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,6.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,27.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,16.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,20.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,78.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,7.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,8.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,27.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,19.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,17.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,7.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,8.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,9.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,30.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,18.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,18.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,80.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,7.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,11.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,9.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,29.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,17.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,79.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,8.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,32.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,14.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,89.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,6.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,24.2
