Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,20.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,15.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,5.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,10.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,25.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,25.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,76.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,8.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,23.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,27.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,16.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,9.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,9.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,8.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,5.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,27.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,27.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,16.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,77.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,11.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,6.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,28.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,25.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,16.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,79.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,6.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,14.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,6.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,7.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,34.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,25.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,19.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,9.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,14.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,6.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,27.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,18.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,86.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,138.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,6.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,4.59
