Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,9.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,18.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,10.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,76.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,48.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,37.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,33.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,99.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,203.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,12.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,7.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,12.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,16.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,9.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,7.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,70.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,43.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,33.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,36.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,13.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,7.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,14.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,14.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,13.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,7.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,40.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,37.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,35.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,91.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,7.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,10.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,56.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,14.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,8.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,39.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,37.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,35.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,9.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,15.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,17.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,76.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,33.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,31.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,103.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,192.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,9.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,9.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,16.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,8.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,70.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,34.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,33.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,87.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,149.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,10.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,8.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,15.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,7.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,9.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,67.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,34.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,30.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,34.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,86.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,148.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
