Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,23.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,11.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,20.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,99.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,87.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,20.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,7.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,9.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,85.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,58.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,37.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,49.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,112.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,206.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,27.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,11.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,84.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,115.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,114.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,22.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,8.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,93.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,117.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,64.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,144.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,280.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,162.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,268.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,25.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,11.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,14.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,106.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,59.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,19.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,8.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,82.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,90.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,60.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,31.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,44.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,128.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,253.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,16.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,12.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,14.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,70.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,16.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,9.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,87.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,54.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,38.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,38.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,107.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,228.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,161.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,162.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,12.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,6.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,17.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,72.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,13.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,13.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,79.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,45.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,31.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,43.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,97.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,192.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,8.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,11.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,20.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,12.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,15.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,38.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,37.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,39.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,82.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,162.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,9.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,10.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,18.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,81.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,16.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,11.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,9.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,35.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,43.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,88.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,177.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
