Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,6.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,6.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,8.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,22.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,16.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,25.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,77.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,6.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,20.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,7.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,96.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,9.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,12.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,26.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,7.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,23.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,116.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,7.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,10.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,23.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,21.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,89.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,10.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,10.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,12.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,9.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,27.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,15.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,31.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,86.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,11.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,15.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,10.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,64.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,33.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,21.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,32.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,82.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,8.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,7.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,13.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,7.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,27.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,22.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,28.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,73.4
