Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,100.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,170.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,7.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,18.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,78.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,32.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,12.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,27.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,96.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,7.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,12.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,67.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,89.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,26.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,11.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,31.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,96.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,8.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,12.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,28.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,11.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,24.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,88.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,123.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,11.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,7.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,7.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,14.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,64.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,35.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,15.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,22.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,98.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,9.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,7.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,19.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,67.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,84.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,37.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,20.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,22.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,95.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,160.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,13.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,11.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,12.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,34.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,26.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,27.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,75.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,149.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,13.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,6.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,11.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,18.86
