Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,21.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,90.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,14.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,7.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,65.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,11.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,5.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,35.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,19.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,25.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,93.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,9.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,10.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,28.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,27.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,68.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,12.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,32.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,18.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,29.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,11.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,14.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,10.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,36.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,22.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,34.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,93.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,11.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,17.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,14.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,64.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,89.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,39.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,20.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,40.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,106.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,8.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,7.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,12.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,32.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,18.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,28.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,9.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,10.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,9.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,29.35
