Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,22.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,23.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,6.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,6.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,16.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,24.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,22.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,68.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,5.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,6.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,5.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,6.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,16.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,19.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,16.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,4.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,8.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,15.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,20.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,19.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,9.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,16.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,22.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,60.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,15.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,17.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,17.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,14.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,16.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,13.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,15.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,4.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
