Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,35.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,31.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,33.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,11.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,8.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,8.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,11.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,11.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,8.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,35.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,89.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,13.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,10.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,12.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,15.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,10.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,68.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,40.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,86.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,171.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,9.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,14.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,12.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,16.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,70.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,43.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,38.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,86.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,163.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,10.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,14.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,60.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,11.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,12.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,11.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,33.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,47.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,42.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,13.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,13.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,11.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,11.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,10.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,57.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,104.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,38.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,44.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,38.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,89.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,163.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,160.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,17.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,9.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,57.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,74.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,11.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,11.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,10.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,30.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,35.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,91.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,11.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,12.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,11.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,10.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
