Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,37.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,32.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,37.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,80.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,10.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,10.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,12.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,10.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,10.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,39.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,33.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,35.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,84.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,9.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,14.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,61.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,15.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,11.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,10.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,65.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,87.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,39.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,38.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,41.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,89.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,168.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,174.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,14.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,10.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,8.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,99.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,39.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,80.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,11.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,13.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,16.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,10.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,8.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,89.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,40.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,37.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,39.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,83.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,155.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,166.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,9.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,12.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,14.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,11.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,39.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,31.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,39.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,11.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,12.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,9.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,13.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,37.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,33.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,41.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,84.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,14.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,11.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,11.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,10.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,89.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
