Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,31.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,6.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,24.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,109.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,11.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,8.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,8.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,28.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,22.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,98.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,11.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,8.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,26.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,14.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,18.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,86.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,10.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,9.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,24.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,11.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,26.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,84.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,11.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,6.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,8.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,8.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,26.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,14.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,79.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,15.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,10.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,65.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,6.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,-6.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,28.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,6.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,24.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,7.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,11.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,71.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,102.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,9.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,41.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,106.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,12.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,8.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,11.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,8.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
