Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,27.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,23.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,35.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,78.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,17.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,12.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,75.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,10.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,36.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,29.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,35.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,9.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,13.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,8.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,26.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,21.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,36.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,79.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,117.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,9.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,5.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,13.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,9.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,10.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,31.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,23.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,37.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,84.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,8.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,15.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,11.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,11.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,28.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,23.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,84.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,153.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,10.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,9.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,10.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,13.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,62.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,76.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,95.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,29.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,39.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,39.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,7.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,10.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,9.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,12.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,31.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,30.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,35.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,76.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,11.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,6.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,5.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,7.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,86.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
