Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,19.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,16.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,8.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,20.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,16.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,19.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,7.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,22.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,15.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,14.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,60.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,15.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,18.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,13.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,6.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,18.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,15.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,11.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,5.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,14.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,18.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,12.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,4.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,15.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,15.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,17.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,5.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
