Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,20.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,18.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,17.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,8.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,6.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,4.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,22.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,19.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,16.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,6.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,10.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,6.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,23.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,17.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,64.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,6.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,10.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,5.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,24.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,25.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,6.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,8.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,22.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,21.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,19.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,6.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,6.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,10.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,6.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,5.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,21.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,19.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,65.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,7.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,6.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,10.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,24.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,25.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,21.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,67.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,9.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,7.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,7.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
