Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,45.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,99.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,166.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,187.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,11.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,10.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,16.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,22.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,13.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,68.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,92.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,58.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,60.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,106.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,39.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,53.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,36.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,107.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,221.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,154.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,9.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,10.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,17.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,12.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,14.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,58.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,57.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,101.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,42.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,44.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,37.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,93.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,178.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,17.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,7.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,9.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,15.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,12.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,9.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,66.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,94.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,49.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,31.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,105.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,204.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,175.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,14.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,9.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,17.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,16.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,8.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,9.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,70.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,33.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,94.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,138.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,41.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,51.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,39.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,177.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,211.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,166.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,7.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,12.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,17.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,10.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,73.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,28.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,118.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,43.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,33.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,95.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,179.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,10.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,8.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,24.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,58.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,101.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,39.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,41.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,30.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,93.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,16.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,15.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,8.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
