Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,32.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,42.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,32.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,87.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,7.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,10.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,11.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,14.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,15.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,94.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,30.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,49.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,31.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,102.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,202.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,9.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,9.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,12.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,15.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,10.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,6.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,63.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,93.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,32.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,42.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,30.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,89.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,13.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,15.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,7.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,67.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,25.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,72.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,103.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,35.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,37.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,28.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,84.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,150.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,7.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,5.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,13.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,9.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,84.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,30.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,7.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,24.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,12.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,26.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,80.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,6.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,10.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,16.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,20.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,71.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,6.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,12.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,6.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
