Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,14.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,81.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,8.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,16.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,6.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,93.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,22.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,7.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,7.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,9.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,21.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,7.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,87.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,10.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,7.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,60.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,21.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,19.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,92.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,10.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,22.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,8.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,11.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,83.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,9.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,12.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,-3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,30.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,130.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,13.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,60.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
