Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,19.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,10.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,82.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,16.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,6.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,70.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,70.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,-5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,30.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,122.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,6.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,-6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,16.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,15.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,78.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,9.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,-6.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,20.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,15.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,82.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,10.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,-3.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,19.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,17.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,9.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,85.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,9.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,8.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,6.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,89.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,9.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,10.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,-5.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,25.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,7.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,8.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,98.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,14.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,10.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
