Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,22.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,16.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,64.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,20.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,19.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,18.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,7.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,6.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,4.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,7.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,18.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,17.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,20.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,5.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,10.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,19.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,18.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,22.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,9.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,10.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,18.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,27.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,63.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,6.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,12.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,22.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,17.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,25.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,15.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,12.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,49.0
