Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,26.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,19.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,22.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,58.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,14.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,22.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,16.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,23.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,12.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,21.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,16.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,21.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,11.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,23.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,17.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,21.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,6.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,11.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,23.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,20.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,5.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,11.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,22.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,22.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,4.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,6.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,10.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,22.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,16.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,22.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,6.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,11.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
