Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,24.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,21.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,6.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,11.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,24.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,16.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,23.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,56.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,7.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,8.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,24.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,15.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,18.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,57.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,10.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,23.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,20.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,6.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,15.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,20.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,6.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,22.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,18.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,97.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,23.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,21.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,18.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,15.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,7.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.66
