Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,25.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,26.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,24.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,7.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,11.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,26.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,23.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,21.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,6.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,6.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,8.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,25.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,18.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,19.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,10.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,26.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,24.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,19.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,7.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,9.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,8.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,25.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,24.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,19.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,58.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,5.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,10.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,25.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,26.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,18.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,65.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,5.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,10.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,10.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,29.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,24.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,67.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,9.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,7.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
