Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,28.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,26.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,70.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,14.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,9.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,29.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,32.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,7.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,18.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,14.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,8.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,60.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,35.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,79.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,8.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,6.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,15.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,7.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,74.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,118.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,44.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,33.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,30.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,94.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,188.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,8.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,8.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,19.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,16.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,7.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,83.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,68.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,36.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,39.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,31.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,88.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,165.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,9.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,18.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,12.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,6.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,75.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,35.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,28.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,30.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,82.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,149.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,6.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,11.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,18.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,16.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,76.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,34.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,38.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,85.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,12.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,15.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
