Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,50.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,32.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,207.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,12.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,6.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,10.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,9.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,10.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,38.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,92.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,163.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,9.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,13.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,13.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,12.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,38.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,36.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,41.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,74.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,172.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,11.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,13.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,11.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,11.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,35.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,27.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,36.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,82.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,12.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,8.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,11.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,15.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,11.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,7.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,40.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,26.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,34.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,87.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,10.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,17.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,7.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,75.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,38.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,19.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,35.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,103.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,9.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,6.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,12.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,52.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,11.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,12.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,34.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,18.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,43.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,111.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,181.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,8.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,8.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,10.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,13.79
