Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,-6.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,33.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,15.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,123.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,10.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,10.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,-6.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,6.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,66.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,32.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,14.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,127.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,135.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,10.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,13.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,9.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,38.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,15.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,21.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,118.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,161.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,6.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,12.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,9.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,29.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,19.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,23.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,81.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,13.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,26.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,10.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,15.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,89.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,15.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,64.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,9.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,33.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,21.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,16.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,5.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,12.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,67.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,11.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,36.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,26.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,117.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,154.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,9.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,8.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
