Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,15.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,36.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,18.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,25.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,96.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,153.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,6.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,9.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,17.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,16.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,8.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,13.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,-4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,60.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,29.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,9.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,11.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,107.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,8.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,12.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,-8.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,36.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,152.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,8.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,-6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,23.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,9.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,93.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,6.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,-4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,22.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,11.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,12.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,84.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,6.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,-9.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,57.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,24.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,13.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,92.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,9.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,7.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,12.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
